Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,107.8
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
452489,Great Park,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
452489,Great Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.57
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,118.2
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
452489,Great Park,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
452489,Great Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,101.7
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
452489,Great Park,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
452489,Great Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.83
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,116.8
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.96
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
452489,Great Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.13
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,132.8
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
452489,Great Park,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
452489,Great Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,109.5
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
452489,Great Park,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
452489,Great Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,120.0
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
452489,Great Park,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
452489,Great Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,112.2
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
452489,Great Park,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
452489,Great Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.66
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.61
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,136.5
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
452489,Great Park,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
452489,Great Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.3
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,146.5
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
452489,Great Park,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
452489,Great Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,110.7
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
452489,Great Park,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
452489,Great Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
