Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,98.9
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
452489,Great Park,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
452489,Great Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.4
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,116.5
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
452489,Great Park,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
452489,Great Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,109.5
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
452489,Great Park,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
452489,Great Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,92.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
452489,Great Park,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
452489,Great Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,85.1
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
452489,Great Park,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
452489,Great Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,73.5
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
452489,Great Park,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
452489,Great Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,80.4
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
452489,Great Park,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
452489,Great Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,82.5
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
452489,Great Park,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
452489,Great Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,74.2
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
452489,Great Park,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
452489,Great Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
452489,Great Park,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
452489,Great Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
