Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
452489,Great Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,63.9
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
452489,Great Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
452489,Great Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
452489,Great Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
452489,Great Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
452489,Great Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
452489,Great Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
452489,Great Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
452489,Great Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
452489,Great Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
