Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
452489,Great Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
452489,Great Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
452489,Great Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
452489,Great Park,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
452489,Great Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
452489,Great Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
452489,Great Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
452489,Great Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
452489,Great Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
452489,Great Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
452489,Great Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
