Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
452489,Great Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
452489,Great Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
452489,Great Park,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
452489,Great Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
452489,Great Park,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
452489,Great Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
452489,Great Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
452489,Great Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
452489,Great Park,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
452489,Great Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
452489,Great Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,73.1
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
452489,Great Park,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
