Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
452489,Great Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
452489,Great Park,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
452489,Great Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,67.4
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
452489,Great Park,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
452489,Great Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
452489,Great Park,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
452489,Great Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,70.1
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
452489,Great Park,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
452489,Great Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,80.2
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
452489,Great Park,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
452489,Great Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
452489,Great Park,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
452489,Great Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,75.0
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
452489,Great Park,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
452489,Great Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,76.6
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
452489,Great Park,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
452489,Great Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,84.2
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
452489,Great Park,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
452489,Great Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,92.1
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
452489,Great Park,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
452489,Great Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
