Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,103.2
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
452489,Great Park,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
452489,Great Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,105.0
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
452489,Great Park,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.09
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
452489,Great Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,88.8
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
452489,Great Park,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
452489,Great Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,97.2
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
452489,Great Park,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
452489,Great Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.58
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,108.6
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
452489,Great Park,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
452489,Great Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.48
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,110.1
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
452489,Great Park,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
452489,Great Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,96.7
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
452489,Great Park,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
452489,Great Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.31
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,107.7
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
452489,Great Park,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
452489,Great Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,107.8
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
452489,Great Park,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
452489,Great Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.75
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,99.0
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
452489,Great Park,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
452489,Great Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.57
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,122.8
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
452489,Great Park,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
