Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
452489,Great Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.03
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,114.4
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
452489,Great Park,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
452489,Great Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.05
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,129.8
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
452489,Great Park,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
452489,Great Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,104.0
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
452489,Great Park,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
452489,Great Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.24
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,144.0
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
452489,Great Park,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.02
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.46
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
452489,Great Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.24
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.81
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,162.1
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.9
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
452489,Great Park,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.11
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
452489,Great Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.76
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,127.3
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
452489,Great Park,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
452489,Great Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.94
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.37
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,127.4
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
452489,Great Park,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.57
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
452489,Great Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.16
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,130.0
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
452489,Great Park,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
452489,Great Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.1
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.1
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,145.6
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
452489,Great Park,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.74
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.37
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
452489,Great Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,152.9
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.6
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
452489,Great Park,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.16
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
452489,Great Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
