Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.87
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.39
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,164.3
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.9
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
452489,Great Park,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
452489,Great Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.01
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.39
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,175.7
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.5
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
452489,Great Park,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.6
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
452489,Great Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.94
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.62
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,176.0
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,201.6
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
452489,Great Park,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.28
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
452489,Great Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.28
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.05
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,157.7
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.1
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
452489,Great Park,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.39
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.05
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
452489,Great Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.99
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.54
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,165.0
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.9
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.23
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.79
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.3
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
452489,Great Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.26
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.23
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,170.6
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.5
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
452489,Great Park,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.84
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
452489,Great Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.89
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.82
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,169.8
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,196.6
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
452489,Great Park,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.16
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
452489,Great Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.26
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,180.5
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,211.8
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
452489,Great Park,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.86
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
452489,Great Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.95
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.56
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,181.5
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,211.6
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
452489,Great Park,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.48
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.98
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
452489,Great Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,71.8
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.05
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.27
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,185.3
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,220.2
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
452489,Great Park,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.59
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
452489,Great Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
