Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.15
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.03
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,201.2
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
452489,Great Park,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.92
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.72
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.7
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
452489,Great Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.04
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.09
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.27
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,170.1
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.3
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
452489,Great Park,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.89
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
452489,Great Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.37
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.74
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,144.0
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
452489,Great Park,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
452489,Great Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.03
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,156.5
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.4
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
452489,Great Park,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
452489,Great Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.37
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,135.1
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
452489,Great Park,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.25
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.18
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
452489,Great Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.76
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,132.3
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.1
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
452489,Great Park,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.9
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
452489,Great Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.27
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,110.1
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
452489,Great Park,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
452489,Great Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.95
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,122.1
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
452489,Great Park,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
452489,Great Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.11
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,113.0
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
452489,Great Park,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
452489,Great Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.03
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,108.4
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
452489,Great Park,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
452489,Great Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,110.5
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
452489,Great Park,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
452489,Great Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
