Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.34
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,141.5
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
452489,Great Park,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.95
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
452489,Great Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.57
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,139.9
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.8
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
452489,Great Park,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
452489,Great Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,101.2
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
452489,Great Park,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
452489,Great Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,108.0
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
452489,Great Park,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
452489,Great Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.85
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,125.1
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
452489,Great Park,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
452489,Great Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.24
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,128.3
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
452489,Great Park,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.84
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
452489,Great Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.92
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,139.4
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.6
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
452489,Great Park,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.04
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
452489,Great Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.99
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,119.7
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
452489,Great Park,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
452489,Great Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.47
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,115.1
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
452489,Great Park,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
452489,Great Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.59
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,126.4
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
452489,Great Park,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
452489,Great Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
