Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,115.8
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
452489,Great Park,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
452489,Great Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.14
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,128.3
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
452489,Great Park,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
452489,Great Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.46
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,111.0
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
452489,Great Park,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
452489,Great Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.63
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.14
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,137.4
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
452489,Great Park,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.14
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
452489,Great Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.72
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,127.2
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
452489,Great Park,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
452489,Great Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.42
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,132.2
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
452489,Great Park,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
452489,Great Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.85
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,124.9
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
452489,Great Park,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.49
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
452489,Great Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.28
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,125.5
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
452489,Great Park,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
452489,Great Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.66
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,131.0
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
452489,Great Park,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
452489,Great Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.91
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,121.4
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
452489,Great Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.11
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,138.3
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.9
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
452489,Great Park,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.9
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
