Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
452489,Great Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.53
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,121.7
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
452489,Great Park,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
452489,Great Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.76
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,116.4
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
452489,Great Park,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
452489,Great Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.5
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,129.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.1
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
452489,Great Park,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
452489,Great Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.78
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,132.4
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
452489,Great Park,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.63
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
452489,Great Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.56
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,99.7
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
452489,Great Park,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
452489,Great Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,107.3
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
452489,Great Park,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
452489,Great Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.85
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,126.2
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
452489,Great Park,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
452489,Great Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.29
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,131.6
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
452489,Great Park,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.66
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
452489,Great Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,99.6
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
452489,Great Park,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
452489,Great Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.61
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,114.1
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
452489,Great Park,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
452489,Great Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
