Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,90.9
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
452489,Great Park,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
452489,Great Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.52
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,127.7
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
452489,Great Park,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
452489,Great Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.95
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,121.9
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
452489,Great Park,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
452489,Great Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.61
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,135.9
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
452489,Great Park,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.11
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
452489,Great Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,91.1
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
452489,Great Park,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
452489,Great Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,109.4
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
452489,Great Park,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
452489,Great Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,100.7
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
452489,Great Park,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
452489,Great Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,102.6
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
452489,Great Park,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
452489,Great Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,84.5
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
452489,Great Park,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
452489,Great Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,98.6
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
452489,Great Park,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
452489,Great Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,119.6
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
452489,Great Park,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
