Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
452489,Great Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,110.2
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
452489,Great Park,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
452489,Great Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,88.2
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
452489,Great Park,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
452489,Great Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
452489,Great Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,89.7
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
452489,Great Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,84.9
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
452489,Great Park,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
452489,Great Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,81.1
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
452489,Great Park,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
452489,Great Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,73.2
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
452489,Great Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,76.3
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
452489,Great Park,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
452489,Great Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,83.5
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
452489,Great Park,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
452489,Great Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
452489,Great Park,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
452489,Great Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
