Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,70.6
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
452489,Great Park,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
452489,Great Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,64.0
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
452489,Great Park,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
452489,Great Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
452489,Great Park,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
452489,Great Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
452489,Great Park,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
452489,Great Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
452489,Great Park,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
452489,Great Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
452489,Great Park,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
452489,Great Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
452489,Great Park,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
452489,Great Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
452489,Great Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
452489,Great Park,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
452489,Great Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
452489,Great Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
452489,Great Park,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
