Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
452489,Great Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
452489,Great Park,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
452489,Great Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
452489,Great Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
452489,Great Park,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
452489,Great Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
452489,Great Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
452489,Great Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
452489,Great Park,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
452489,Great Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
452489,Great Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
452489,Great Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
452489,Great Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
452489,Great Park,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
452489,Great Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
