Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
452489,Great Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
452489,Great Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
452489,Great Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
452489,Great Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
452489,Great Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
452489,Great Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
452489,Great Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
452489,Great Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
452489,Great Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
452489,Great Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
