Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
452489,Great Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
452489,Great Park,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
452489,Great Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
452489,Great Park,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
452489,Great Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
452489,Great Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
452489,Great Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
452489,Great Park,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
452489,Great Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
452489,Great Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,57.0
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
452489,Great Park,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
452489,Great Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
452489,Great Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
452489,Great Park,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
452489,Great Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
452489,Great Park,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
452489,Great Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
