Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
452489,Great Park,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
452489,Great Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,81.8
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
452489,Great Park,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
452489,Great Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,73.0
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
452489,Great Park,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
452489,Great Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
452489,Great Park,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
452489,Great Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
452489,Great Park,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
452489,Great Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,82.1
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
452489,Great Park,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
452489,Great Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,87.3
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
452489,Great Park,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
452489,Great Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,80.9
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
452489,Great Park,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
452489,Great Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.74
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,93.1
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
452489,Great Park,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
452489,Great Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,95.8
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
452489,Great Park,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
452489,Great Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
