Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,104.8
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
452489,Great Park,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
452489,Great Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.3
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,103.8
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
452489,Great Park,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
452489,Great Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,108.7
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
452489,Great Park,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
452489,Great Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.23
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,131.3
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
452489,Great Park,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
452489,Great Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.79
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,157.6
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.5
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
452489,Great Park,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.85
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
452489,Great Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.99
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,162.5
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.2
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
452489,Great Park,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
452489,Great Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.65
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,192.2
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,218.8
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
452489,Great Park,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.25
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
452489,Great Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,187.9
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.7
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
452489,Great Park,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
452489,Great Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.7
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,176.0
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,202.5
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
452489,Great Park,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.4
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
452489,Great Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.65
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,135.9
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
452489,Great Park,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
452489,Great Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.23
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,145.7
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.3
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
452489,Great Park,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
452489,Great Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
