Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,135.2
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
452489,Great Park,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
452489,Great Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.78
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,143.2
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
452489,Great Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,138.9
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.0
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
452489,Great Park,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
452489,Great Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.58
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,131.2
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
452489,Great Park,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.81
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
452489,Great Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.48
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,121.3
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
452489,Great Park,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
452489,Great Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.28
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,131.1
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
452489,Great Park,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.64
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.28
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
452489,Great Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.28
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,157.5
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.8
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
452489,Great Park,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
452489,Great Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,166.5
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.8
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
452489,Great Park,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.37
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
452489,Great Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.44
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,166.8
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.6
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
452489,Great Park,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.88
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
452489,Great Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.46
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,149.8
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.0
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
452489,Great Park,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.16
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
452489,Great Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
