Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.13
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,129.7
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.1
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
452489,Great Park,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.31
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.93
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
452489,Great Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.5
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,125.4
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.7
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
452489,Great Park,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.47
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
452489,Great Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.34
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,139.4
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.3
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
452489,Great Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.7
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.1
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
452489,Great Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.49
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,177.0
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,216.0
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
452489,Great Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.63
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
452489,Great Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.27
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.47
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,184.6
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,219.9
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
452489,Great Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.32
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
452489,Great Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.64
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,172.4
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.0
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
452489,Great Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.57
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.9
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
452489,Great Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.32
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,162.1
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.5
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
452489,Great Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.12
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
452489,Great Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.22
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.55
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,147.8
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.6
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
452489,Great Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.62
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.51
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
452489,Great Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.6
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,144.1
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,175.8
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
452489,Great Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.94
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
452489,Great Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.88
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,149.6
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
452489,Great Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.41
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.49
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
452489,Great Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.23
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.98
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,173.5
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
452489,Great Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
