Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.96
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,199.7
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
452489,Great Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.57
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,182.1
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,220.6
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
452489,Great Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.04
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,205.1
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
452489,Great Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.98
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.17
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,186.3
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,227.6
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
452489,Great Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.41
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
452489,Great Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.4
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,165.1
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.8
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
452489,Great Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.23
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
452489,Great Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.33
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,166.9
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,200.3
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
452489,Great Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
452489,Great Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.6
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,182.8
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.6
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
452489,Great Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.44
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
452489,Great Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,58.95
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,200.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.75
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
452489,Great Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.32
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,163.4
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.8
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
452489,Great Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.87
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.78
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,209.1
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
452489,Great Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.5
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,128.1
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.6
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
452489,Great Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
452489,Great Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.31
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,136.7
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
452489,Great Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
452489,Great Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.93
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,144.7
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.8
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
452489,Great Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
452489,Great Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
