Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.9
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,156.1
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.8
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
452489,Great Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.35
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
452489,Great Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.65
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,160.0
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.9
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
452489,Great Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.54
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
452489,Great Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.58
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,163.4
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.4
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
452489,Great Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.59
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
452489,Great Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.44
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,159.7
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,191.3
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
452489,Great Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.59
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
452489,Great Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.06
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,159.2
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
452489,Great Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.57
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
452489,Great Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.77
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,158.9
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.0
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
452489,Great Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.14
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
452489,Great Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.85
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,163.0
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,194.2
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
452489,Great Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
452489,Great Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.41
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,139.1
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
452489,Great Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.01
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
452489,Great Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.27
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,133.9
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
452489,Great Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.47
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
452489,Great Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.45
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,151.1
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.5
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
452489,Great Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
452489,Great Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,119.7
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
452489,Great Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
