Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.9
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
452489,Great Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.6
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,125.8
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.7
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
452489,Great Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
452489,Great Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.2
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,166.9
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.0
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
452489,Great Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.7
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
452489,Great Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.18
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,153.7
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.8
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
452489,Great Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.94
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.69
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
452489,Great Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.48
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,156.7
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,186.0
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
452489,Great Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.13
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
452489,Great Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,71.4
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.35
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,124.9
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
452489,Great Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.07
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.26
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
452489,Great Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.32
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,118.5
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
452489,Great Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.73
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
452489,Great Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.52
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,114.5
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
452489,Great Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
452489,Great Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.46
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,111.0
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
452489,Great Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
452489,Great Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.3
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,169.2
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.1
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
452489,Great Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.36
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.3
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
452489,Great Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.53
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,128.1
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
452489,Great Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
452489,Great Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
