Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.22
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,132.4
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
452489,Great Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.35
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
452489,Great Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.18
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,120.0
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
452489,Great Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.34
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
452489,Great Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,121.8
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
452489,Great Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
452489,Great Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.14
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,134.2
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
452489,Great Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
452489,Great Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,110.4
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
452489,Great Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,116.9
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
452489,Great Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.59
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
452489,Great Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.88
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,124.5
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
452489,Great Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.72
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
452489,Great Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.72
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,155.4
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.7
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
452489,Great Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.16
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
452489,Great Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.57
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,129.5
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
452489,Great Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
452489,Great Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.43
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,136.8
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
452489,Great Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
452489,Great Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.25
