Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.93
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,138.3
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
452489,Great Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
452489,Great Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,100.9
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
452489,Great Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
452489,Great Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,110.9
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
452489,Great Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
452489,Great Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,118.9
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
452489,Great Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
452489,Great Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,74.9
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
452489,Great Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
452489,Great Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,86.4
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
452489,Great Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
452489,Great Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,97.2
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
452489,Great Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
452489,Great Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,103.2
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
452489,Great Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
452489,Great Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
452489,Great Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
452489,Great Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,84.8
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
452489,Great Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
452489,Great Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.11
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,106.5
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
452489,Great Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
452489,Great Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
