Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,82.3
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
452489,Great Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
452489,Great Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,75.1
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
452489,Great Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
452489,Great Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,81.1
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
452489,Great Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
452489,Great Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,74.6
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
452489,Great Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
452489,Great Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
452489,Great Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
452489,Great Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
452489,Great Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
452489,Great Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
452489,Great Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
452489,Great Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
452489,Great Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
452489,Great Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
452489,Great Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
452489,Great Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
