Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
452489,Great Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
452489,Great Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
452489,Great Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
452489,Great Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
452489,Great Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
452489,Great Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,68.7
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
452489,Great Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
452489,Great Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
452489,Great Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
452489,Great Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
452489,Great Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
