Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
452489,Great Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
452489,Great Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
452489,Great Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
452489,Great Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
452489,Great Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
452489,Great Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
452489,Great Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
452489,Great Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
452489,Great Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
452489,Great Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
452489,Great Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
