Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
452489,Great Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
452489,Great Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
452489,Great Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
452489,Great Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
452489,Great Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
452489,Great Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
452489,Great Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
452489,Great Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
452489,Great Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
452489,Great Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
452489,Great Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
452489,Great Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
452489,Great Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
452489,Great Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
