Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
452489,Great Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
452489,Great Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
452489,Great Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
452489,Great Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,71.1
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
452489,Great Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
452489,Great Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,65.9
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
452489,Great Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
452489,Great Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
452489,Great Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
452489,Great Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
452489,Great Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
452489,Great Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,80.8
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
452489,Great Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
452489,Great Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.35
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,87.5
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
452489,Great Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
452489,Great Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
