Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
452489,Great Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
452489,Great Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
452489,Great Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
452489,Great Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
452489,Great Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,68.9
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
452489,Great Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
452489,Great Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,76.7
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
452489,Great Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
452489,Great Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
452489,Great Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
452489,Great Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,83.2
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
452489,Great Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
452489,Great Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,88.2
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
452489,Great Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
452489,Great Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,92.1
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
452489,Great Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
452489,Great Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.84
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,103.8
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
452489,Great Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
452489,Great Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,117.0
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
452489,Great Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
