Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
452489,Great Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,117.2
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
452489,Great Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
452489,Great Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,96.0
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
452489,Great Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
452489,Great Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,107.4
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
452489,Great Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
452489,Great Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.99
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,122.2
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
452489,Great Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
452489,Great Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.41
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,134.9
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
452489,Great Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
452489,Great Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,102.1
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
452489,Great Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
452489,Great Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,109.5
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
452489,Great Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
452489,Great Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.86
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,133.7
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
452489,Great Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
452489,Great Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.24
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,122.5
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
452489,Great Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
452489,Great Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.89
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,122.1
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
452489,Great Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
452489,Great Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
