Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.54
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,159.8
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
452489,Great Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
452489,Great Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.95
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,162.2
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.1
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
452489,Great Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
452489,Great Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.6
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.09
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,177.1
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,205.8
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
452489,Great Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.23
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
452489,Great Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.97
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.67
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,182.9
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.8
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
452489,Great Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
452489,Great Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.12
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.91
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,162.4
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.9
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
452489,Great Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
452489,Great Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.4
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.14
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,158.0
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
452489,Great Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.97
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
452489,Great Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.31
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.23
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.35
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,173.0
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.4
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
452489,Great Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.82
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.53
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
452489,Great Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.6
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.66
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.28
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,178.6
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,200.9
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
452489,Great Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.78
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
452489,Great Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.5
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.46
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,189.3
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,213.9
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
452489,Great Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.85
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.45
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
452489,Great Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.5
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.42
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.37
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,165.1
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,188.3
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
452489,Great Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.75
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
452489,Great Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.98
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,155.0
