Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,178.1
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
452489,Great Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.78
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.06
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
452489,Great Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.12
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.58
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,167.5
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,195.3
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
452489,Great Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.44
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.08
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
452489,Great Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.55
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,165.2
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.9
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
452489,Great Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.37
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.79
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
452489,Great Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.4
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,145.2
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.8
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
452489,Great Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.24
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.48
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
452489,Great Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.41
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,134.7
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
452489,Great Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.14
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.55
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
452489,Great Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.37
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.24
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.09
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,137.2
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
452489,Great Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.87
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
452489,Great Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.52
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,135.6
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.9
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
452489,Great Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.91
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
452489,Great Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.56
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,111.3
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
452489,Great Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.96
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
452489,Great Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,104.2
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
452489,Great Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,99.2
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
452489,Great Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.52
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,115.0
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
452489,Great Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
452489,Great Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
