Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.69
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,91.8
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
452489,Great Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
452489,Great Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,81.6
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
452489,Great Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
452489,Great Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,86.7
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
452489,Great Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
452489,Great Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,93.8
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
452489,Great Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
452489,Great Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,92.3
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
452489,Great Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
452489,Great Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,78.5
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
452489,Great Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,78.7
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
452489,Great Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
452489,Great Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,102.3
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
452489,Great Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
452489,Great Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,78.6
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
452489,Great Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
452489,Great Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
