Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
452489,Great Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
452489,Great Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
452489,Great Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
452489,Great Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
452489,Great Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
452489,Great Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
452489,Great Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
452489,Great Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
452489,Great Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,78.6
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
452489,Great Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
452489,Great Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,77.5
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
452489,Great Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
452489,Great Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,80.1
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
452489,Great Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
452489,Great Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,84.0
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
452489,Great Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
452489,Great Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,93.9
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
452489,Great Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
452489,Great Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,84.2
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
