Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,96.6
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
452489,Great Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
452489,Great Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,80.8
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
452489,Great Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
452489,Great Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
452489,Great Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,101.0
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
452489,Great Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
452489,Great Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,84.4
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
452489,Great Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
452489,Great Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,107.6
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
452489,Great Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
452489,Great Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,87.9
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
452489,Great Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
452489,Great Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,75.7
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
452489,Great Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
452489,Great Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,76.5
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
452489,Great Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
452489,Great Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,78.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
452489,Great Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
452489,Great Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
