Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
452489,Great Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
452489,Great Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
452489,Great Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,80.2
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
452489,Great Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
452489,Great Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
452489,Great Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
452489,Great Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,75.4
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
452489,Great Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
452489,Great Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,78.3
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
452489,Great Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
452489,Great Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,99.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
452489,Great Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
452489,Great Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.53
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,113.6
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
452489,Great Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
452489,Great Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.29
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,104.0
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
452489,Great Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
452489,Great Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,94.7
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
452489,Great Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
452489,Great Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,81.3
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
