Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
452489,Great Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,73.8
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
452489,Great Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
452489,Great Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,77.6
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
452489,Great Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
452489,Great Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,87.0
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
452489,Great Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
452489,Great Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.95
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,115.2
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
452489,Great Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
452489,Great Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,104.8
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
452489,Great Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
452489,Great Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.8
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,102.5
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
452489,Great Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
452489,Great Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,94.0
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
452489,Great Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
452489,Great Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,88.1
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
452489,Great Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
452489,Great Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,100.3
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
452489,Great Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
452489,Great Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,91.6
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
452489,Great Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
452489,Great Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
