Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.73
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,113.6
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
452489,Great Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
452489,Great Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,112.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
452489,Great Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
452489,Great Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.21
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,138.1
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
452489,Great Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,106.7
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
452489,Great Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
452489,Great Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.76
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,93.2
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
452489,Great Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
452489,Great Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,74.4
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
452489,Great Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
452489,Great Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
452489,Great Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,68.6
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
452489,Great Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
452489,Great Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,78.7
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
452489,Great Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
452489,Great Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,84.7
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
452489,Great Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
