Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
452489,Great Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
452489,Great Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
452489,Great Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,82.5
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
452489,Great Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
452489,Great Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
452489,Great Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
452489,Great Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
452489,Great Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
452489,Great Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
452489,Great Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
452489,Great Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
452489,Great Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
452489,Great Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
452489,Great Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
452489,Great Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
452489,Great Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
