Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
452489,Great Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
452489,Great Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
452489,Great Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
452489,Great Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
452489,Great Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
452489,Great Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
452489,Great Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
452489,Great Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
452489,Great Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
452489,Great Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
452489,Great Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
452489,Great Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
452489,Great Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
452489,Great Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
