Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
452489,Great Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
452489,Great Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
452489,Great Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
452489,Great Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
452489,Great Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
452489,Great Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
452489,Great Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
452489,Great Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
452489,Great Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
452489,Great Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
452489,Great Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
452489,Great Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
452489,Great Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
452489,Great Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
