Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
452489,Great Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
452489,Great Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
452489,Great Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
452489,Great Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
452489,Great Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
452489,Great Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
452489,Great Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
452489,Great Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
452489,Great Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,76.6
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
452489,Great Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
452489,Great Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
452489,Great Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
452489,Great Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
452489,Great Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
452489,Great Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,74.9
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
452489,Great Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
452489,Great Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
