Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
452489,Great Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
452489,Great Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.56
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,101.4
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
452489,Great Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
452489,Great Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,88.3
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
452489,Great Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
452489,Great Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,87.0
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
452489,Great Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
452489,Great Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.03
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,108.6
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
452489,Great Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.3
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,121.1
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
452489,Great Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
452489,Great Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,108.6
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
452489,Great Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
452489,Great Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.84
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,116.1
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
452489,Great Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
452489,Great Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,100.6
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
452489,Great Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
452489,Great Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.14
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,111.1
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
452489,Great Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
452489,Great Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.33
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,116.7
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
452489,Great Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
452489,Great Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
