Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.69
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,123.4
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
452489,Great Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
452489,Great Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.82
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,116.4
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
452489,Great Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
452489,Great Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.21
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,136.3
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
452489,Great Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
452489,Great Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.21
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.23
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,132.4
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
452489,Great Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
452489,Great Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.68
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.2
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,140.8
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
452489,Great Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.31
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.71
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
452489,Great Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.26
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.19
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,153.2
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
452489,Great Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
452489,Great Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.92
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.13
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,155.6
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
452489,Great Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
452489,Great Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.98
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,134.2
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
452489,Great Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.11
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
452489,Great Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.48
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,126.7
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
452489,Great Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
452489,Great Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.04
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.05
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,122.8
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
452489,Great Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
452489,Great Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
