Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.72
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,137.4
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
452489,Great Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.76
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
452489,Great Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.58
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,164.7
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,187.9
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
452489,Great Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.41
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.33
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
452489,Great Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.71
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.66
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,190.6
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,224.9
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
452489,Great Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.34
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.99
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
452489,Great Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.3
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.26
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.62
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,170.6
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,200.7
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
452489,Great Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.34
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.46
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
452489,Great Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.95
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.32
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,148.4
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.4
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
452489,Great Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.09
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
452489,Great Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.56
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,147.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.9
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
452489,Great Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
452489,Great Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.71
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.62
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,159.8
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.1
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
452489,Great Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
452489,Great Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.29
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,176.2
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,211.0
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
452489,Great Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.83
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.89
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
452489,Great Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.9
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.4
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,167.6
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.6
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
452489,Great Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.89
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.33
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
452489,Great Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.29
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.26
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,156.7
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.9
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
452489,Great Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.19
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.4
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
452489,Great Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.98
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,171.2
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,197.9
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
452489,Great Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.94
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.79
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
