Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
452489,Great Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.44
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,167.3
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.1
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
452489,Great Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.4
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.28
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
452489,Great Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.1
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.76
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,180.6
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.7
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.4
452489,Great Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.1
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
452489,Great Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.4
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.42
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,142.2
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
452489,Great Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
452489,Great Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.92
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,119.6
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
452489,Great Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
452489,Great Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.79
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.03
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,125.8
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
452489,Great Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
452489,Great Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,117.6
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
452489,Great Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
452489,Great Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.03
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,119.3
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
452489,Great Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
452489,Great Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.94
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,130.6
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
452489,Great Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
452489,Great Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.09
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,134.7
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
452489,Great Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
452489,Great Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,106.6
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
452489,Great Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
452489,Great Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
