Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,88.6
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
452489,Great Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
452489,Great Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,83.4
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
452489,Great Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
452489,Great Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,97.6
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
452489,Great Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
452489,Great Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.27
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,123.3
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
452489,Great Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
452489,Great Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,82.5
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
452489,Great Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
452489,Great Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.23
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,125.6
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
452489,Great Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
452489,Great Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
452489,Great Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
452489,Great Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
452489,Great Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
452489,Great Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
452489,Great Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
452489,Great Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
452489,Great Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
452489,Great Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,71.5
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
452489,Great Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
