Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
452489,Great Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
452489,Great Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
452489,Great Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
452489,Great Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
452489,Great Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,71.9
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
452489,Great Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
452489,Great Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
452489,Great Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
452489,Great Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
452489,Great Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
452489,Great Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
452489,Great Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
452489,Great Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,74.3
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
452489,Great Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
452489,Great Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,84.5
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
452489,Great Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
452489,Great Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,78.5
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
452489,Great Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
452489,Great Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,73.8
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
452489,Great Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
452489,Great Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
