Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,93.4
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
452489,Great Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,73.2
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
452489,Great Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
452489,Great Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,74.2
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
452489,Great Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
452489,Great Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,76.8
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
452489,Great Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
452489,Great Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,71.8
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
452489,Great Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
452489,Great Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,82.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
452489,Great Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,71.9
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
452489,Great Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
452489,Great Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,82.8
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
452489,Great Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
452489,Great Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
452489,Great Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
452489,Great Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,83.0
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
452489,Great Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
452489,Great Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
452489,Great Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
