Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
452489,Great Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,90.8
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
452489,Great Park,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
452489,Great Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,67.6
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
452489,Great Park,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
452489,Great Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
452489,Great Park,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
452489,Great Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,75.6
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
452489,Great Park,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
452489,Great Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,80.9
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
452489,Great Park,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
452489,Great Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,70.3
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
452489,Great Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.49
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,90.3
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
452489,Great Park,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
452489,Great Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,83.2
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
452489,Great Park,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
452489,Great Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.59
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,131.6
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
452489,Great Park,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
452489,Great Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,104.8
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
452489,Great Park,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
452489,Great Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
