Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,75.9
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
452489,Great Park,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
452489,Great Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,78.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
452489,Great Park,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
452489,Great Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,87.3
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
452489,Great Park,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
452489,Great Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,69.5
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
452489,Great Park,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
452489,Great Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,94.5
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
452489,Great Park,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
452489,Great Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.78
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,97.2
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
452489,Great Park,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
452489,Great Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,93.6
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
452489,Great Park,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
452489,Great Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.49
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,121.2
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
452489,Great Park,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
452489,Great Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.37
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,122.7
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
452489,Great Park,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
452489,Great Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.28
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,119.3
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
452489,Great Park,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
452489,Great Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
