Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.22
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,150.3
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
452489,Great Park,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
452489,Great Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,81.9
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
452489,Great Park,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
452489,Great Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,67.1
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
452489,Great Park,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
452489,Great Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
452489,Great Park,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
452489,Great Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,80.7
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
452489,Great Park,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
452489,Great Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,105.3
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
452489,Great Park,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
452489,Great Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,80.8
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
452489,Great Park,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
452489,Great Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
452489,Great Park,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
452489,Great Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
452489,Great Park,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
452489,Great Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
452489,Great Park,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
452489,Great Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,69.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
452489,Great Park,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
452489,Great Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
