Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
452489,Great Park,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
452489,Great Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
452489,Great Park,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
452489,Great Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
452489,Great Park,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
452489,Great Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
452489,Great Park,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
452489,Great Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
452489,Great Park,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
452489,Great Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
452489,Great Park,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
452489,Great Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
452489,Great Park,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
452489,Great Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
452489,Great Park,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
452489,Great Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
452489,Great Park,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
452489,Great Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
452489,Great Park,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
452489,Great Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
