Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
452489,Great Park,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
452489,Great Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
452489,Great Park,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
452489,Great Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
452489,Great Park,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
452489,Great Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
452489,Great Park,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
452489,Great Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
452489,Great Park,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
452489,Great Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
452489,Great Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
452489,Great Park,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
452489,Great Park,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
452489,Great Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
452489,Great Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
452489,Great Park,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
452489,Great Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
452489,Great Park,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
452489,Great Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
