Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
452489,Great Park,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
452489,Great Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
452489,Great Park,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
452489,Great Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
452489,Great Park,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
452489,Great Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
452489,Great Park,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
452489,Great Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
452489,Great Park,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
452489,Great Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
452489,Great Park,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
452489,Great Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
452489,Great Park,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
452489,Great Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
452489,Great Park,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
452489,Great Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
452489,Great Park,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
452489,Great Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
452489,Great Park,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
452489,Great Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
452489,Great Park,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
452489,Great Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
